Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
