Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
