Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
