Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
