Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
