Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,50.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
