Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,56.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,62.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,60.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
