Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,55.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,63.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
