Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,73.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,54.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,64.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
