Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,62.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,65.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,55.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
