Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,62.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,64.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
