Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
