Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
