Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
