Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
