Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.95
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
