Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
