Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
