Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
