Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
