Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,74.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,75.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,73.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,76.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,74.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,74.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
