Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,76.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,80.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,78.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,75.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,79.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,76.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,69.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
