Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,78.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,59.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,79.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,57.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,77.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,58.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,78.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,58.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,77.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,68.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,80.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,151.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,63.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,71.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,65.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,79.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,65.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,96.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,55.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
