Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,89.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,96.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,94.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,96.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,85.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,86.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,61.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,93.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,90.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,97.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,63.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,93.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
