Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,73.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,84.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,66.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,85.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,84.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,78.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,75.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,74.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,82.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,76.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,70.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
