Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,80.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,90.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,55.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,104.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,99.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,100.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,89.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,80.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,72.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
