Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,67.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,80.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
