Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
