Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
