Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
