Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
931390,DUTTON RD NO 1 COVEY,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
