Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
