Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
