Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
