Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
