Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
