Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,54.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
