Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
