Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,65.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,68.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,58.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,67.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,68.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
