Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,74.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,71.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,72.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,77.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,82.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,74.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,70.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,76.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
