Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,73.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,66.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,70.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,64.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,64.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,65.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
