Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,72.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,76.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,68.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,66.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,78.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,68.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,67.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
