Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,64.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
