Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
