Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
