Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
