Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
