Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
