Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
