Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
