Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
