Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
