Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
