Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
