Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
