Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
