Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.6
