Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
