Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,1.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
