Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,13.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,13.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,2.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,13.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
