Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,14.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,1.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,13.9
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
931390,DUTTON RD NO 1 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
